Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,71.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,N Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,75.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,N Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,N Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,70.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,18.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,N Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,N Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,77.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,73.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,56.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,N Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,75.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,N Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,74.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,18.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
