Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,11.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,76.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,N Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,69.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,18.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,N Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,76.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,N Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,N Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,81.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,74.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,N Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,71.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,81.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,N Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,22.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,86.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,N Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,22.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,79.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,79.61
