Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,N Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,N Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,19.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,95.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,N Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,130.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,61.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,87.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,N Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,83.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,N Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,153.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,93.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,N Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,92.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,N Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,23.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,95.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,N Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,N Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,111.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,131.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,101.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,N Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
