Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,122.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,81.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,27.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,N Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,115.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,N Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,155.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,92.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,99.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,N Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,117.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,N Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,168.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,73.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,101.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,105.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,96.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,100.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,133.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,101.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,21.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,N Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,N Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,98.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,34.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,146.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,96.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,107.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,18.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,N Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,133.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,129.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,110.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,N Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,30.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,128.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
