Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,N Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,N Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,29.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,123.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,96.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,N Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,98.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,96.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,N Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,N Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,N Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,23.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,N Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,N Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,138.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,101.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,N Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,159.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,21.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,100.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,107.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,103.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,106.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,N Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,N Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,103.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,N Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,157.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,24.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,25.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,29.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,100.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,107.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,124.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,103.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,104.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,N Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,27.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,N Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,116.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,132.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,106.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,N Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,N Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
