Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,N Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,140.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,31.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,134.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,110.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,N Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,33.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,N Current (RMS),A,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,139.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,N Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,161.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,28.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,188.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,477.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,N Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,28.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,118.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,N Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,162.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,22.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,27.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,23.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,103.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,165.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,29.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,N Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,125.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,N Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,155.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,101.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,N Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,142.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,27.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,114.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,97.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,N Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,N Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,92.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,N Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,141.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,27.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,92.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,N Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,92.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,99.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,N Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
