Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,89.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,28.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,85.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,106.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,N Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,27.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,116.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,96.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,N Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,104.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,105.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,N Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,141.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,101.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,77.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,88.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,N Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,104.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,N Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,24.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,27.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,103.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,102.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,91.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,N Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,94.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,N Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,137.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,23.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,28.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,25.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,N Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,N Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,N Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,22.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,25.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,115.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,92.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,80.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,N Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,22.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,94.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.2
