Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,88.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,N Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,25.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,26.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,27.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,106.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,117.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,98.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,86.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,95.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,N Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,23.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,28.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,97.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,116.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,128.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,87.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,N Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,N Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,24.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,28.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,27.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,120.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,115.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,92.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,28.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,92.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,N Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,29.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,93.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,N Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,91.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,76.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,N Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,N Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,28.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,95.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,N Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,N Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,N Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,30.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,127.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.2
