Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,99.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,67.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,N Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,94.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,117.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,34.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,142.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,97.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,N Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,137.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,23.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,99.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,147.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,103.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,95.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,16.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,N Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,N Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,142.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,23.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,32.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,135.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,107.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,20.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,97.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,N Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,N Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,26.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,24.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,N Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,122.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,25.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,29.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,27.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,108.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,98.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,N Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,134.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,27.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,32.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,116.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,136.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,83.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.26
