Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,N Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,144.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,29.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,121.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,N Current (RMS),A,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,24.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,34.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,145.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,N Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,25.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,36.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,106.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,154.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,77.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,N Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,25.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,36.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,156.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,N Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,N Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,160.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,28.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,33.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,141.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,103.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,82.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,N Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,26.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,32.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,112.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,137.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,100.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,15.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,N Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,N Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,N Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,27.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,32.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,115.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,136.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,N Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,26.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,32.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,23.07
