Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,111.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,139.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,89.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,N Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,38.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,24.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,114.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,162.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,105.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,N Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,N Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,N Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,135.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,28.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,37.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,117.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,159.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,125.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,N Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,N Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,141.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,30.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,34.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,32.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,128.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,145.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,136.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,104.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,95.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,29.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,38.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,28.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,122.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,162.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,121.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,101.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,92.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,121.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,26.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,33.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,111.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,140.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,100.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,75.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,87.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,N Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,28.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,35.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,120.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,149.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,102.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,N Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,26.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,32.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,114.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,136.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,94.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.36
