Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,33.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,140.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,32.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,136.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,89.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,84.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,N Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,N Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,23.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,29.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,99.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,94.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,94.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,24.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,30.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,102.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,128.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,89.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,85.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,N Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,24.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,122.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,N Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,N Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,158.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,30.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,128.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,94.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,N Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,127.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,70.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,N Current (RMS),A,85.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,153.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.3
