Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,89.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,42.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,N Current (RMS),A,108.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,175.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,25.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,26.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,104.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,40.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,N Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,166.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,25.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,23.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,107.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,102.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,N Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,N Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,N Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,24.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,27.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,91.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,72.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,N Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,N Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,24.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,93.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,N Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,N Current (RMS),A,99.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,145.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,24.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,104.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,99.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,N Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,N Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,108.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,N Current (RMS),A,116.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,170.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,26.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,33.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,141.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,105.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,N Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,N Current (RMS),A,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,147.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,26.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,32.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,112.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,137.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,97.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,76.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,N Current (RMS),A,48.0
