Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,N Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,86.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,N Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,120.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,N Current (RMS),A,90.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,141.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,22.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,99.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,83.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,19.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,N Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,17.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,N Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,N Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,144.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,96.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,20.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,N Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,41.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,N Current (RMS),A,114.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,172.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,103.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,N Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,N Current (RMS),A,104.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,160.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,100.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,418.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,N Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,N Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,133.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,91.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,23.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,N Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,N Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,90.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,57.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,20.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,N Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,N Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.7
