Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,88.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,N Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,N Current (RMS),A,106.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,146.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,86.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,N Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,N Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,146.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,11.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,84.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,N Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,68.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,N Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,66.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,61.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,N Current (RMS),A,98.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,72.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,20.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,N Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,N Current (RMS),A,100.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,81.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,22.46
