Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,N Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,N Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,78.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,22.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,N Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,N Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,6.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,81.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,23.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,N Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,N Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,6.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,80.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,24.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,N Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,101.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,N Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,6.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,22.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,N Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,91.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,N Current (RMS),A,87.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,6.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,80.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,22.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,N Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,N Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,77.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,21.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,N Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,N Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,117.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,6.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,76.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,21.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,N Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
