Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,N Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,10.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,5.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,76.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,22.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,N Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,N Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,5.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,82.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,23.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,N Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,N Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,6.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,73.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,22.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,N Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,92.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,N Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,6.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,75.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,21.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,N Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,N Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,6.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,76.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,N Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,N Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,78.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,N Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,N Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,N Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,N Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
