Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,N Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,7.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,N Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,64.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,N Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,10.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,71.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,N Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,71.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,N Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,69.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,N Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,N Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,70.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,N Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,71.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,N Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,70.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,N Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
