Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,N Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,72.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,N Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,N Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,7.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,N Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.72
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,74.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,N Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,N Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,128.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.57
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,78.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,N Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.13
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,N Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,122.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,79.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,N Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,74.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,21.38
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,N Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,N Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,83.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,19.03
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.54
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,N Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.49
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.24
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.63
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,N Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.29
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.53
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,78.66
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
