Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,21.86
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,N Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.25
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,N Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.35
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,11.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,85.69
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,22.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,N Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.16
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,N Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.45
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.08
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,89.56
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.04
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
724128,NURSERY ROAD - HARBORNE,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,N Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,54.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,N Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,N Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,79.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,N Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,N Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,N Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,83.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,62.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,N Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,112.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,84.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,83.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,N Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,N Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
