Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,84.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,N Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,N Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,137.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,91.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,N Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,N Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,86.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,N Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,22.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,88.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,69.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,86.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,N Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,88.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,N Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,120.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,100.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,20.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,N Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,N Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,106.94
