Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,74.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,19.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,N Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,N Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,21.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,102.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,21.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,N Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,N Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,N Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,162.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,105.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,83.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,21.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,N Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,99.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,42.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,N Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,177.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,108.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,97.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,N Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,97.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,46.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,N Current (RMS),A,108.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,193.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,110.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,86.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,N Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,N Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,41.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,N Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,174.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,102.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,59.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,88.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,21.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,N Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,90.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,97.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,N Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,106.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,65.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,82.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,440.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,20.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,N Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,N Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,107.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,40.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,N Current (RMS),A,94.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,167.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,21.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,19.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,106.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,20.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,N Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,N Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,104.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
