Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,43.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,N Current (RMS),A,99.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,179.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,21.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,109.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,83.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,N Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,25.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,N Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,105.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,42.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,N Current (RMS),A,91.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,174.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,117.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,22.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,113.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,68.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,N Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,N Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,108.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,43.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,N Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,179.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,17.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,110.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,80.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,N Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,46.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,N Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,194.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,117.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,111.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,N Current (RMS),A,99.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,192.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,28.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,118.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,115.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,71.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,80.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,N Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,47.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,N Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,197.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,23.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,99.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,110.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,73.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,459.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,51.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,N Current (RMS),A,113.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,214.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,127.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,21.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,115.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,20.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,N Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,51.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,N Current (RMS),A,119.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,214.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,22.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
