Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,124.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,518.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,N Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,47.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,N Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,195.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,25.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,106.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,116.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,N Current (RMS),A,115.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,217.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,119.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,24.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,120.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,N Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,49.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,N Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,203.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,105.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,112.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,49.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,N Current (RMS),A,98.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,203.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,133.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,102.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,N Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,115.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,N Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,193.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,99.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,80.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,106.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,N Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,110.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,N Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,172.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,103.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,20.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,N Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,N Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,102.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,45.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,33.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,N Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,188.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,144.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,107.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,88.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,446.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,N Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,105.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
