Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,150.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,142.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,27.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,92.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,113.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,N Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,N Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,108.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,N Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,142.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,135.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,15.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,125.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,112.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,182.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,N Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,21.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,N Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,93.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,93.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,137.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,122.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,30.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,105.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,127.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,106.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,N Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,N Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,104.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,133.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,21.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,25.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,107.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,106.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,21.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,N Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,N Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,110.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,142.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,23.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,26.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,100.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,111.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,103.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,104.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,N Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,112.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,154.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,19.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,24.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,97.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,95.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,99.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,N Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,87.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,100.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,N Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,97.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
