Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,94.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,84.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,85.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,N Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,26.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,N Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,146.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,27.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,24.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,116.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,N Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,153.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,27.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,90.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,N Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,N Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,128.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,28.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,N Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,89.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,N Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,17.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,115.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,86.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,N Current (RMS),A,34.3
