Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,129.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,30.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,84.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,83.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,24.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,105.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,82.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,N Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,26.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,N Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,26.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,112.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,N Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,27.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,116.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,78.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,27.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,27.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,105.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,N Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,27.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.5
