Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,115.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,76.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,N Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,27.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,N Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,N Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,N Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,143.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,25.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,71.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,N Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,N Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,26.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,N Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,N Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,N Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,N Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,26.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,81.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,58.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,N Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,N Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,30.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,26.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,125.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,110.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,84.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,84.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,N Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,N Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,26.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,29.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,111.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,120.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.62
