Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,27.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,29.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,112.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,122.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,90.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,N Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,N Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,118.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,27.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,33.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,115.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,141.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,91.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,N Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,N Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,25.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,31.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,106.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,132.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,90.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,10.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,N Current (RMS),A,98.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,148.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,26.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,140.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,N Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,23.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,147.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,83.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,62.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,25.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,34.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,105.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,142.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,87.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,N Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,137.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,76.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,N Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,24.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,32.43
