Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,134.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,93.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,22.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,33.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,138.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,83.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,25.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,103.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,N Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,24.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,23.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,125.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,N Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,131.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,29.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,30.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,121.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,125.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,97.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,N Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,25.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,32.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,28.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,108.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,135.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,121.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,92.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,N Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,123.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,32.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,28.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,138.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,121.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,85.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,N Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,23.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,35.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,27.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,149.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,117.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,87.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.1
