Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,N Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,N Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,142.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,25.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,32.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,110.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,138.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,115.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,N Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,30.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,127.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,83.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,19.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,29.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,124.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,80.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,N Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,31.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,133.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,93.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,N Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,30.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,128.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,96.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,N Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,122.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,27.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,96.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,N Current (RMS),A,89.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,157.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,26.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,89.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,90.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,N Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,142.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.44
