Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,27.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,84.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,N Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,N Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,124.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,28.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,78.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,N Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,27.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,22.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,77.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,N Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,15.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,30.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,129.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,79.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,78.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,N Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,N Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,17.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,28.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,N Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,N Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,26.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,81.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,N Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,22.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,92.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,N Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,N Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,23.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,84.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,81.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.85
