Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,N Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,22.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,91.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,N Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,N Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,N Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,N Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,131.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,33.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,140.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,88.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,78.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,72.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,N Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,N Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,25.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,88.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,71.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,N Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,N Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,96.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,N Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,N Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,N Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,101.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,N Current (RMS),A,60.6
