Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,N Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,N Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,N Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,63.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,N Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,100.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,69.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,N Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,54.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,N Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,N Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,N Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,N Current (RMS),A,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,11.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,N Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,11.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
