Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,N Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,N Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,51.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,N Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,N Current (RMS),A,18.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,53.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,N Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,58.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,N Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,N Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,55.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,N Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,N Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,44.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,N Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,N Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,N Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,52.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,N Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,N Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
