Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,N Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,N Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,N Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,N Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,N Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,N Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,N Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,10.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,52.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,N Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,N Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,N Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,N Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,N Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,N Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,N Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,N Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,10.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
