Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,N Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,8.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,N Current (RMS),A,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,N Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,10.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,N Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,N Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,N Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,56.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,N Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,N Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,N Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,54.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,N Current (RMS),A,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,53.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,8.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,N Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,37.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,58.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,N Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,N Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,N Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,N Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
