Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,N Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,64.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,N Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,6.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,10.83
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,N Current (RMS),A,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,N Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,66.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,N Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,7.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,N Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,6.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,12.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,N Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,75.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,N Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,5.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,N Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.75
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,72.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,N Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,3.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,N Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.47
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.86
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,N Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,N Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,15.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.01
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,N Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,10.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,72.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
