Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,N Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,N Current (RMS),A,23.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,N Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,72.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.54
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,N Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,N Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,62.92
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,N Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.72
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,9.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,N Current (RMS),A,26.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.76
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.93
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.71
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,N Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.53
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.64
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.25
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,68.77
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.45
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.57
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
724128,NURSERY ROAD - HARBORNE,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,N Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,81.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,18.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,N Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,82.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,19.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,N Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,N Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,90.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,19.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,N Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
