Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,87.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,59.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,N Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,19.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,82.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,63.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,N Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,11.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,N Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,96.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,81.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,N Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,89.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,13.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,80.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,59.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,74.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,N Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,80.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,72.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,N Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,N Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,94.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,122.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,80.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,68.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,18.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,N Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,22.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,83.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,N Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,N Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,105.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,25.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,104.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.98
