Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,79.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,N Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,106.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,91.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,81.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,N Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,N Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,139.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,16.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,91.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,87.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,18.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,N Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,N Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,38.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,159.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,23.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,19.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,97.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,92.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,83.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,18.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,N Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,N Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,99.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,143.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,25.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,97.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,21.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,N Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,99.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,N Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,140.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,25.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,19.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,105.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,105.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,90.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,21.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,N Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,91.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,100.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,159.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,110.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,96.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,N Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,89.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,156.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,109.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,91.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,458.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,22.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,N Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,94.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,19.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
