Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,121.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,99.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,75.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,21.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,N Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,90.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,N Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,144.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,126.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,21.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,108.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,24.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,N Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,100.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,17.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,N Current (RMS),A,68.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,152.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,110.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,88.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,21.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,N Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,19.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,N Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,134.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,107.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,96.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,155.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,23.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,N Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,97.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,98.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,125.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,25.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,107.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,23.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,N Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,27.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,N Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,102.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,114.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,107.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,77.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,103.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,24.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,N Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,102.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,19.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,29.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,N Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,121.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,133.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,22.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,112.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,100.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,24.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,N Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,103.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,19.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,20.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,29.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,121.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,147.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
