Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,118.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,103.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,490.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,24.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,N Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,N Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,121.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,114.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,75.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,99.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,23.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,N Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,99.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,20.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,30.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,N Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,88.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,129.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,23.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,97.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,115.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,102.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,23.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,N Current (RMS),A,76.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,100.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,20.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,29.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,N Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,124.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,N Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,155.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,96.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,119.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,105.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,503.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,23.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,N Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,98.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,31.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,N Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,134.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,N Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,151.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,124.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,19.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,115.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,25.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,N Current (RMS),A,79.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,106.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,32.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,N Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,134.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,35.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,N Current (RMS),A,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,148.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,109.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,109.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,456.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,24.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,N Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,18.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,N Current (RMS),A,87.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,151.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,N Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,144.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,101.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,113.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,24.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,N Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,102.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,35.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,N Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,150.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,103.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,107.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,21.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,N Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,89.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,31.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,N Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,81.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,131.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
