Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,26.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,94.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,20.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,N Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,31.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,N Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,132.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,31.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,95.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,103.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,18.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,N Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,34.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,N Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,143.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,N Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,142.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,28.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,27.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,121.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,111.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,N Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,20.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,128.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,N Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,98.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,26.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,27.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,116.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,17.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,31.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,N Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,134.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,22.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,27.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,26.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,116.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,78.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,121.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,19.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,N Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,30.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,N Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,103.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,128.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,22.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,25.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,95.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,81.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,18.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,30.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,N Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,102.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,129.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,N Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,22.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,28.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,120.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,116.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,488.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,13.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,11.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,30.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,N Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,128.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,N Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,144.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,26.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
