Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,N Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,30.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,N Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,130.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,N Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,159.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,125.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,96.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,114.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,N Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,31.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,N Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,103.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,131.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,N Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,22.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,114.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,N Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,28.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,N Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,126.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,120.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,N Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,145.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,26.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,25.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,111.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,97.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,83.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,112.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,N Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,119.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,N Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,21.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,79.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,111.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,14.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,N Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,28.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,N Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,122.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,N Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,26.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,443.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,N Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,97.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,N Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,91.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,N Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,N Current (RMS),A,82.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,136.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,22.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,82.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,N Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
