Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,N Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,122.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,22.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,N Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,98.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,N Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,118.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,80.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,0.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,N Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,71.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,57.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,11.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,0.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,N Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,N Current (RMS),A,30.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,72.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,65.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,N Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,N Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,81.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,25.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,78.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,58.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,86.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,N Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,24.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,55.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,74.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,14.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,N Current (RMS),A,48.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.5
