Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,N Current (RMS),A,46.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,15.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,87.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,N Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,N Current (RMS),A,94.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,102.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,94.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,N Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,N Current (RMS),A,100.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,148.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,98.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,N Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,N Current (RMS),A,37.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,N Current (RMS),A,99.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,101.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,N Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,16.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,12.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,N Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,N Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,93.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,N Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,55.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,N Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,140.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,68.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,N Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,N Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,91.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,14.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,13.4
