Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,N Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,97.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,38.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,N Current (RMS),A,98.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,159.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,427.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,12.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,N Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,N Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,23.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,98.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,98.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,N Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,N Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,135.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,14.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,N Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,148.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,29.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,19.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,89.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,125.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,82.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,96.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,N Current (RMS),A,82.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,160.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,228.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,227.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,91.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,80.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,N Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,62.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,10.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,N Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,135.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,26.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,42.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,90.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,N Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,N Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,147.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,26.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,227.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,226.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,226.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,N Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,N Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,N Current (RMS),A,120.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,177.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,28.32
