Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,125.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,14.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,N Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,N Current (RMS),A,131.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,196.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,25.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,99.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,14.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,N Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,47.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,N Current (RMS),A,127.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,202.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,15.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,99.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,N Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,N Current (RMS),A,99.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,28.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,123.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,14.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,N Current (RMS),A,88.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,30.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,129.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,13.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,N Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,N Current (RMS),A,90.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,144.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,24.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,90.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,66.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,N Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,N Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,158.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,19.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,120.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,95.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,N Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,N Current (RMS),A,52.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,101.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,N Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,159.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,95.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.9
