Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,N Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,N Current (RMS),A,93.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,156.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,26.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,100.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,N Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,N Current (RMS),A,107.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,167.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,17.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,27.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,25.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,107.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,98.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,N Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,N Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,152.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,28.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,119.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,N Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,9.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,82.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,N Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,26.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,25.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,89.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,N Current (RMS),A,43.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,N Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,N Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,141.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,18.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,30.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,24.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,127.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,92.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,21.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,N Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,N Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,128.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,23.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,N Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,100.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,N Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,138.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,30.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,127.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,103.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,20.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,N Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,17.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,N Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,91.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,N Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.56
