Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,31.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,26.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,132.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,111.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,102.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,20.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,85.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,N Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,93.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,35.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,N Current (RMS),A,89.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,147.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,35.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,28.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,147.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,121.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,93.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,19.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,N Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,18.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,N Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,N Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,141.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,39.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,163.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,69.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,70.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,N Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,34.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,146.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,86.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,76.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,9.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,77.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,N Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,138.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,28.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,120.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,61.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,83.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,9.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,N Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,N Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,142.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,21.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,83.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,N Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,53.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,39.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,N Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,133.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,26.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,109.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,78.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,N Current (RMS),A,35.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,57.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,96.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,N Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.99
