Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,42.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,N Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,139.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,26.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,76.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,N Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,N Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,N Current (RMS),A,101.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,173.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,75.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,N Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,N Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,N Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,151.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,80.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,31.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,N Current (RMS),A,76.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,78.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,131.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,N Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,84.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,30.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,N Current (RMS),A,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,127.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,N Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,N Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,N Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,105.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,N Current (RMS),A,58.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,79.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,66.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,N Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,23.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,20.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,34.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,80.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,N Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,100.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,N Current (RMS),A,60.8
