Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,22.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,78.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,72.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,N Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,8.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,N Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,N Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,67.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,N Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,N Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,64.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,13.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,N Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,95.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,N Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,69.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,11.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,N Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,7.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,N Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,65.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,N Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,7.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,N Current (RMS),A,63.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,100.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,N Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,N Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,6.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,N Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,97.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,60.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,N Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,N Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,102.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,10.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,58.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,62.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.65
