Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,N Current (RMS),A,29.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,6.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,10.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,N Current (RMS),A,64.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,102.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,54.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,61.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,N Current (RMS),A,33.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,47.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,24.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,N Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,103.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,11.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,N Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,N Current (RMS),A,66.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,44.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,N Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,N Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,40.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,N Current (RMS),A,53.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,29.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,55.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,5.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,N Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,38.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,N Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,N Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,N Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,39.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,23.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
