Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,61.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,N Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,68.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,N Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,97.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,59.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,N Current (RMS),A,55.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,N Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,55.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,N Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,7.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,N Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,N Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,N Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,97.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,N Current (RMS),A,45.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,23.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,N Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,37.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,N Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,7.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,N Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,10.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,N Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,N Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,95.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,N Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,58.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.3
