Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,N Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,N Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,N Current (RMS),A,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,N Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,94.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,N Current (RMS),A,59.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,N Current (RMS),A,22.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,N Current (RMS),A,64.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,96.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,11.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,21.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,56.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,N Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,5.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,7.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,N Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,35.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,96.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,N Current (RMS),A,65.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,10.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,52.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,N Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,24.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,8.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,N Current (RMS),A,64.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,94.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,N Current (RMS),A,68.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,N Current (RMS),A,24.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,17.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,N Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,20.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,41.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,95.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,N Current (RMS),A,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,23.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,58.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,N Current (RMS),A,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,38.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,N Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,19.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,96.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,N Current (RMS),A,62.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,11.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,N Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,8.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,N Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
