Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,N Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,7.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,N Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,35.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,N Current (RMS),A,74.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,123.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,60.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,N Current (RMS),A,21.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,31.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,8.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,N Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,N Current (RMS),A,84.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,135.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,22.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,63.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,N Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,N Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,20.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,N Current (RMS),A,76.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,N Current (RMS),A,27.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,14.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,5.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,8.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,N Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,21.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,N Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,N Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,4.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,9.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,N Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,21.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,99.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,N Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,28.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,8.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,N Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,4.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,4.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,10.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,22.95
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,N Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,96.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,N Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,50.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,N Current (RMS),A,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,45.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,16.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,21.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,19.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,90.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,N Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.39
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
