Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,48.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,89.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,63.07
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,N Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,4.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.43
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,4.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,10.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.35
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,N Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,93.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,N Current (RMS),A,72.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.84
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,67.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.69
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,14.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,4.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,3.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,N Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,80.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.41
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,N Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,130.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,26.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,72.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.28
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,6.31
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,N Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,67.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,3.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.98
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,N Current (RMS),A,36.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,63.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.25
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.68
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,N Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.27
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,14.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.17
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,3.78
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,16.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,49.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.87
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.52
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,16.22
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.71
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.21
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,26.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.46
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.16
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,N Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,58.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,5.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,4.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,12.45
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.18
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,N Current (RMS),A,41.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,21.0
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.53
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.03
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,N Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.55
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.12
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,13.96
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,11.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.9
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,75.93
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.81
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
724128,NURSERY ROAD - HARBORNE,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,N Current (RMS),A,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,20.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,4.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,11.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,19.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,42.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,10.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,67.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,15.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,N Current (RMS),A,53.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,N Current (RMS),A,24.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
