Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,13.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,24.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,65.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,N Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,5.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,4.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,9.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,N Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,39.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,64.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,N Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,5.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,21.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,N Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,24.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,12.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,23.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,68.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,N Current (RMS),A,49.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,5.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,22.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,N Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,23.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,71.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,N Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,25.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,6.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,13.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,N Current (RMS),A,27.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,28.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,56.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,14.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,76.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,12.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,N Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,5.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,22.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,67.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,N Current (RMS),A,40.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,5.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,12.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,N Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,49.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,65.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,N Current (RMS),A,39.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,N Current (RMS),A,32.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,58.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,60.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,15.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,13.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,56.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,72.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,54.86
