Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,15.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,N Current (RMS),A,47.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,35.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,5.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,N Current (RMS),A,45.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,23.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,62.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,29.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,81.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,75.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,N Current (RMS),A,49.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,5.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,15.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,N Current (RMS),A,54.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,21.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,109.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,74.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,83.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,19.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,83.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,6.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,N Current (RMS),A,50.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,56.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,115.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,57.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,85.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,54.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,18.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,N Current (RMS),A,64.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,79.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,6.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,10.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,N Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,108.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,28.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,86.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,21.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,N Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,13.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,26.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,N Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,35.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,113.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,48.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,64.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,92.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,54.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,78.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,21.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,N Current (RMS),A,74.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,26.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,-0.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,8.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,12.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,N Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,114.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,55.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,96.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,59.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,81.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,22.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,N Current (RMS),A,77.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,92.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,6.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,25.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,29.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,N Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,120.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,54.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,33.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,100.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,20.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,N Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,6.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,14.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,29.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,N Current (RMS),A,74.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,63.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,121.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
