Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,129.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,21.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,21.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,17.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,34.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,88.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,102.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,21.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,N Current (RMS),A,69.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,90.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,46.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,N Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,61.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,106.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,35.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,86.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,29.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,103.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,81.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,20.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,13.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,N Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,87.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,59.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,93.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,54.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,146.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,16.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,29.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,107.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,20.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,N Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,85.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,7.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,N Current (RMS),A,38.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,71.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,65.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,110.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,80.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,N Current (RMS),A,68.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,88.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,16.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,N Current (RMS),A,39.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,69.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,86.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,61.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,71.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,139.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,18.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,109.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,463.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,N Current (RMS),A,67.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,88.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,7.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,N Current (RMS),A,35.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,73.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,63.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,63.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,18.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,111.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,468.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,1.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,N Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,69.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,7.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,53.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,18.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,68.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,95.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,58.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,21.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,102.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,N Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,62.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,15.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,78.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,156.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
