Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,103.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,17.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,15.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,N Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,12.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,13.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,N Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,51.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,78.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,148.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,24.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,42.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,101.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,102.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,94.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,N Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,72.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-0.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,N Current (RMS),A,34.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,66.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,82.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,21.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,92.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,101.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,N Current (RMS),A,46.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,64.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,19.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,N Current (RMS),A,35.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,81.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,91.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,83.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,158.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,34.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,74.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,N Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,73.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,13.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,44.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,15.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,N Current (RMS),A,37.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,43.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,93.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,180.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,19.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,24.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,110.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,N Current (RMS),A,53.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,75.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,N Current (RMS),A,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,76.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,45.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,96.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,187.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,35.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,110.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,80.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,16.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,N Current (RMS),A,49.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,70.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,13.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,39.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,16.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,N Current (RMS),A,42.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,61.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,70.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,99.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,38.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,68.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,159.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,21.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,27.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,115.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,96.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,19.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,N Current (RMS),A,62.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,83.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,17.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,N Current (RMS),A,45.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,76.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,142.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,20.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,40.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,106.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,N Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,39.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,11.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,15.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,30.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,N Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,47.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,65.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,129.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
