Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,116.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,21.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,26.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,47.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,88.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,111.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,97.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,N Current (RMS),A,50.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,73.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,10.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,7.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,33.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,N Current (RMS),A,89.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,33.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,141.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,56.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,54.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,116.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,110.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,17.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,N Current (RMS),A,51.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,75.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,33.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,N Current (RMS),A,87.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,77.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,140.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,174.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,0.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,27.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,54.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,117.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,101.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,16.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,72.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,54.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,33.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,N Current (RMS),A,92.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,31.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,142.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,73.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,154.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,21.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,24.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,26.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,114.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,97.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,15.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,N Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,67.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,64.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,15.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,27.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,N Current (RMS),A,72.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,30.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,115.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,91.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,176.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,31.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,63.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,132.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,111.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,14.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,N Current (RMS),A,49.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,71.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,63.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,15.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,N Current (RMS),A,75.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,67.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,119.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,47.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,106.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,196.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,22.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,36.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,152.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,103.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,119.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,243.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,17.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,14.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,N Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,73.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,59.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,16.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,29.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,N Current (RMS),A,81.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,69.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,125.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,44.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,99.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,187.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,23.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,34.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,70.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,146.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,102.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,121.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,228.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,N Current (RMS),A,43.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,67.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,55.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,28.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,N Current (RMS),A,79.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,78.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,121.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,45.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,105.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,190.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,25.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,32.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,59.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,107.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,137.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
