Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,100.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,74.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,204.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.09
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,18.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.61
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,N Current (RMS),A,53.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,77.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,11.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.65
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,31.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,N Current (RMS),A,88.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,29.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,131.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,41.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,100.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,172.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.97
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,33.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,60.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,139.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,107.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.25
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,17.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,N Current (RMS),A,51.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,75.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,12.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,7.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,18.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,32.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,N Current (RMS),A,89.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,30.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,81.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,137.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,93.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,160.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,22.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,26.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,26.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,112.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,112.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,102.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,434.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.29
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,17.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,N Current (RMS),A,51.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,77.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,12.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,52.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.32
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,18.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,29.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,N Current (RMS),A,77.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,33.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,79.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,126.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,47.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,129.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,197.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,22.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,28.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,122.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,109.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,104.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.26
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,N Current (RMS),A,42.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,66.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,12.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,45.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.87
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,7.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.86
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,27.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,N Current (RMS),A,75.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,31.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,118.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,114.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,185.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.49
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,23.14
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,25.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,25.46
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,37.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,97.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,109.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,103.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,96.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.95
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.77
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,N Current (RMS),A,45.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,69.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,7.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,27.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,N Current (RMS),A,71.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,31.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,114.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.62
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.06
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,106.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.35
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,27.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.16
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,116.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,91.12
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.31
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,101.01
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.55
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.43
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,16.91
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.28
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,N Current (RMS),A,46.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,72.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,58.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.64
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.15
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,18.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.38
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,N Current (RMS),A,68.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,29.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,81.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,116.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,118.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.85
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.75
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.63
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,29.11
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.36
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,41.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,123.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,90.07
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,95.37
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.08
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.45
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.54
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,16.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.53
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,N Current (RMS),A,43.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,70.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,57.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.79
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,19.51
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,27.93
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,N Current (RMS),A,64.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,37.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,83.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,118.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.56
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.92
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,50.6
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.23
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.03
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.96
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,28.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.88
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,43.1
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,122.0
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,89.57
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,95.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-0.34
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-0.66
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,15.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.18
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.02
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,N Current (RMS),A,43.8
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,67.3
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,0.59
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.9
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.68
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.4
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,17.82
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.72
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,N Current (RMS),A,62.7
724128,NURSERY ROAD - HARBORNE,2022-12-15T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,35.3
